Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,N Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,N Current (RMS),A,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,N Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.89
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,N Current (RMS),A,8.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.94
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,N Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.37
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.57
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.88
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.61
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
921640,WOODSTOCK CLOSE G 27,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.98
