Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,N Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,N Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,N Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,N Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,N Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,4.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,N Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,N Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
