Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,N Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,27.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,N Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,N Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,N Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,N Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,54.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,N Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
