Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,N Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,5.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,N Current (RMS),A,11.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,23.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,N Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,N Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,N Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
