Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,185.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,N Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,178.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,68.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,N Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,72.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,N Current (RMS),A,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,49.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,200.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,N Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
