Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,56.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,227.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,76.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,N Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,47.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,194.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,N Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,N Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,N Current (RMS),A,34.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,N Current (RMS),A,37.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
