Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,N Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,169.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,N Current (RMS),A,43.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,N Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,49.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,18.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,N Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,N Current (RMS),A,30.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,55.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
