Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,N Current (RMS),A,41.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,163.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,N Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,42.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,171.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,N Current (RMS),A,34.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,164.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,N Current (RMS),A,41.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,75.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,48.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,69.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
