Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,N Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,3.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,N Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,4.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,56.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,N Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,47.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,N Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,N Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-1.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
