Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,65.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,N Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,23.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,N Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,N Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,N Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,N Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,7.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
