Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,N Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,49.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,N Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,N Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
