Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,N Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,55.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,N Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,N Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,45.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,N Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,N Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,N Current (RMS),A,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,N Current (RMS),A,19.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
