Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,N Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,N Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,141.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,57.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,N Current (RMS),A,40.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,N Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,N Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,56.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,185.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,152.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,18.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,N Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-3.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.41
