Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,N Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,145.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,N Current (RMS),A,36.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,55.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,N Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,N Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,N Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.94
