Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,N Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,16.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,51.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,N Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,N Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,N Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,N Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,16.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,N Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,N Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
