Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,N Current (RMS),A,39.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,N Current (RMS),A,30.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,N Current (RMS),A,31.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,N Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,N Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
