Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,N Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,57.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,4.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,N Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,20.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,N Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,7.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,N Current (RMS),A,21.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
