Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,60.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,N Current (RMS),A,38.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,N Current (RMS),A,35.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,N Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,54.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,N Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,23.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,N Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,4.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,N Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,N Current (RMS),A,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
