Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,12.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,41.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,N Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,N Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,N Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,N Current (RMS),A,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,16.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,8.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,N Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,10.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,N Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,8.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
