Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,N Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,N Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,N Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,N Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,N Current (RMS),A,8.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,N Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
