Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,N Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,N Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,N Current (RMS),A,7.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,9.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,N Current (RMS),A,7.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,11.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,2.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,N Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,10.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,2.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,N Current (RMS),A,11.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,9.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,N Current (RMS),A,8.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
