Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,10.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,17.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,10.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,N Current (RMS),A,9.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,10.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,11.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,2.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,N Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.45
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,N Current (RMS),A,9.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,13.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,12.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.52
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,N Current (RMS),A,9.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,12.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,2.93
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,N Current (RMS),A,9.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,12.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,4.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.26
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,12.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,2.83
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,N Current (RMS),A,10.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
