Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,12.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,2.87
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,N Current (RMS),A,11.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.15
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.06
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,12.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
921640,WOODSTOCK CLOSE G 27,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
